Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,105.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,31.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,17.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,27.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,16.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,22.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,31.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,17.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,111.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,35.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,16.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,146.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,36.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,16.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,25.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,150.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,110.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,16.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,26.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,30.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,127.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,37.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,16.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,156.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
