Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,15.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,30.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,30.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,15.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,30.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,30.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,17.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,29.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,30.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,17.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,29.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,30.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,19.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,32.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,19.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,33.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,32.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,20.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,32.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,140.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
