Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,36.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,24.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,34.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,157.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,99.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,22.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,37.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,159.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,37.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,30.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,37.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,159.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,102.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,36.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,36.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,38.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,35.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,29.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,38.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,149.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,103.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,29.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,41.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,173.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,39.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,30.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,44.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,186.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,130.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,42.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,33.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,48.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,178.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,202.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
