Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,113.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,41.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,40.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,43.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,176.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,47.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,37.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,41.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,197.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,178.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,46.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,37.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,43.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,195.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,161.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,183.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,40.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,40.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,172.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,38.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,35.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,43.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,186.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,39.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,43.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,169.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,187.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,38.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,48.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,49.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,207.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,214.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,109.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
