Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,35.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,56.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,172.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,240.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,47.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,175.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,162.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,206.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,41.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,48.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,177.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,207.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,113.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,45.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,41.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,55.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,191.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,234.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,105.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,44.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,53.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,184.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,188.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,226.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,41.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,42.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,181.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,190.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,39.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,41.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,43.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,179.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,108.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,36.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,46.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,46.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,198.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,196.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
