Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,105.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,34.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,45.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,202.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,195.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,39.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,51.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,50.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,218.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,213.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,115.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,37.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,51.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,221.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,228.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,110.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,36.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,58.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,53.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,85.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,230.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,123.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,108.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,44.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,59.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,188.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,234.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,255.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,41.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,46.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,71.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,96.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,300.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,29.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,125.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,102.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,45.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,57.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,215.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,194.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,243.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
