Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,44.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,51.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,223.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,220.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,41.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,57.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,49.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,242.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,211.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,103.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,45.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,52.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,253.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,223.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,40.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,65.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,46.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,169.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,271.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,147.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,107.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,32.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,62.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,58.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,102.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,260.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,143.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,112.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,58.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,55.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,232.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,52.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,177.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,211.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,220.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,35.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,46.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,149.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,193.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,198.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
