Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,33.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,46.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,44.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,144.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,195.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,188.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,28.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,47.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,200.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,25.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,49.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,205.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,162.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,21.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,35.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,24.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,22.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,41.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,34.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,177.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,23.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,36.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,37.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,157.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,27.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,40.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,34.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,173.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
