Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,23.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,41.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,30.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,174.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,19.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,34.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,26.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,19.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,30.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,26.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,26.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,25.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,17.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,21.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,20.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,28.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,29.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,23.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,31.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,36.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,20.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,28.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,41.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,75.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,0.47
