Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,22.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,31.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,34.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,27.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,38.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,26.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,27.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,21.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,30.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,24.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,24.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,31.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,31.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,137.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,20.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,25.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,28.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,21.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,27.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,26.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
