Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,26.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,36.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,32.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,16.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,29.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,26.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,22.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,33.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,44.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,190.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,18.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,38.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,17.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,31.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,22.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,115.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,18.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,40.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,33.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,27.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,26.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
