Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,20.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,39.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,32.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,167.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,106.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,18.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,30.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,23.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,38.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,160.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,34.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,32.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,18.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,26.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,25.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,20.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,26.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,31.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,21.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,24.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,28.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
