Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,21.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,25.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,25.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,31.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,37.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,27.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,35.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,29.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,31.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,37.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,33.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,24.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,37.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,38.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,158.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,28.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,30.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,34.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,148.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,29.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,32.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,38.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,22.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,31.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,44.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,72.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,188.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
