Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,27.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,38.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,166.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,24.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,38.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,43.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,183.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,20.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,35.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,37.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,160.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,37.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,162.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,22.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,32.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,31.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,23.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,35.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,22.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,34.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,30.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
