Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,25.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,31.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,38.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,21.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,24.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,34.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,20.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,26.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,34.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,27.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,41.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,28.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,22.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,32.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,21.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,32.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,18.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,22.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,39.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,19.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,23.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,37.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,161.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
