Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,20.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,21.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,22.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,19.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,27.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,18.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,19.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,27.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,120.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,19.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,20.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,26.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,21.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,17.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,26.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,24.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,24.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,18.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
