Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,29.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,17.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,20.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,26.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,16.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,18.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,29.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,15.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,20.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,25.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,15.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,19.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,27.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,17.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,17.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,30.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,18.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,30.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,16.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,21.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,27.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,15.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,22.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
