Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,29.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,22.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,35.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,15.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,21.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,36.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,15.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,22.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,25.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,16.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,20.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,24.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,23.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,23.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,16.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,22.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,26.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,18.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,20.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
