Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,28.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,19.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,20.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,26.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,18.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,20.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,25.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,19.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,20.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,27.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,21.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,27.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,17.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,22.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,17.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,20.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,27.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,18.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,21.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,29.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,24.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,0.2
