Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,27.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,18.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,22.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,29.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,19.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,20.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,17.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,18.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,26.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,18.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,20.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,25.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,20.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,21.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,23.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,23.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,25.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,21.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,22.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,25.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
