Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,22.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,20.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,29.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,23.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,21.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,30.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,22.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,22.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,27.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,22.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,30.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,28.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,28.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,33.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,143.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,26.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,29.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,32.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,130.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,30.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,34.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,147.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,32.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,32.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,38.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
