Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,163.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,34.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,38.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,40.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,172.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,36.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,33.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,38.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,155.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,165.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,36.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,39.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,40.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,39.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,42.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,165.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,36.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,38.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,44.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,189.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,52.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,46.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,169.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,223.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,199.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,39.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,50.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,200.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,212.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
