Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,40.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,48.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,46.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,172.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,204.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,199.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,107.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,38.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,53.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,47.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,227.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,202.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,34.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,44.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,47.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,205.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,33.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,47.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,47.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,205.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,205.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,116.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,33.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,53.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,54.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,225.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,233.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,34.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,49.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,54.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,212.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,232.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,51.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,46.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,219.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,197.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
