Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,37.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,47.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,81.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,159.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,236.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,205.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,36.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,46.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,56.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,200.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,240.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,139.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,36.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,45.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,60.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,197.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,255.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,118.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,38.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,55.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,54.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,235.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,231.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,34.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,49.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,51.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,212.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,221.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,34.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,44.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,48.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,191.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,206.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,112.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,40.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,48.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,51.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,208.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,218.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,33.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,46.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,49.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,198.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,210.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
