Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,38.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,42.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,47.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,165.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,184.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,204.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,116.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,108.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,48.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,48.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,44.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,206.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,208.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,109.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,112.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,43.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,44.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,210.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,116.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,46.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,54.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,45.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,229.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,192.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,42.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,52.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,220.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,221.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,39.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,48.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,56.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,204.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,239.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,40.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,47.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,46.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,200.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,199.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
