Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,33.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,43.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,49.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,68.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,210.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,37.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,52.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,48.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,221.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,205.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,36.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,54.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,231.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,196.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,34.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,55.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,46.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,232.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,199.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,30.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,80.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,208.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,28.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,35.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,47.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,37.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,160.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,26.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,41.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,39.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,178.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,168.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
