Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,25.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,36.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,33.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,157.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,28.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,29.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,28.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,33.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,33.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,33.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,25.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,32.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,29.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,24.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,35.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,31.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,22.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,31.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,28.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
