Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,16.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,33.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,70.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,142.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,16.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,33.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,27.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,14.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,26.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,22.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,17.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,20.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,22.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,30.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,23.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,21.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,27.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,28.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,16.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,27.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,18.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,24.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
