Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,24.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,21.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,18.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,37.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,28.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,159.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,21.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,38.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,28.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,163.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,29.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,29.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,29.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,31.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,23.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,29.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,33.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,29.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,34.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,148.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,23.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,25.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,27.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
