Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,24.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,34.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,33.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,148.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,37.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,20.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,29.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,23.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,21.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,33.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,22.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,24.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,22.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,26.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,14.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,26.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,18.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,19.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,26.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,22.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,116.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,0.88
