Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,26.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,29.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,31.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,26.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,35.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,30.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,19.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,46.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,29.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,93.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,196.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,23.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,36.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,30.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,155.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,24.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,43.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,34.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,186.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,21.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,55.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,24.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,121.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,231.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,22.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,30.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,24.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
