Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,24.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,26.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,27.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,25.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,25.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,24.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,33.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,29.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,34.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,26.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,33.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,34.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,26.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,29.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,35.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,23.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,33.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,28.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,31.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,37.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,30.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,38.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,26.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,42.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
