Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,179.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,32.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,30.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,35.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,33.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,27.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,41.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,64.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,179.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,31.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,32.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,42.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,181.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,29.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,37.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,33.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,27.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,26.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,29.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,29.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,28.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,126.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,25.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,31.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,32.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
