Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,23.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,32.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,140.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,23.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,26.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,38.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,20.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,28.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,35.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,23.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,29.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,36.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,25.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,25.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,169.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,18.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,22.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,48.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,97.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,207.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,18.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,25.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,41.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,178.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
