Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,19.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,20.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,31.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,19.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,22.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,37.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,162.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,21.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,32.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,34.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,151.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,20.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,29.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,17.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,23.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,31.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,16.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,25.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,27.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,17.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,19.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,23.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,15.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,15.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,23.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
