Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,24.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,15.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,18.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,21.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,23.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,15.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,26.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,15.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,20.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,33.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,14.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,22.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,37.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,14.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,24.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,28.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,14.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,25.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,27.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
