Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,27.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,15.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,26.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,23.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,15.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,25.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,23.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,15.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,25.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,15.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,26.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,16.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,28.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,28.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,15.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,27.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,26.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,15.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,28.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
