Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,26.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,16.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,30.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,133.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,26.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,15.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,31.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,29.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,30.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,27.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,16.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,27.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,15.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,29.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
